Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
