Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
