Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
