Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
