Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
