Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
