Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
