Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
