Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
