Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
