Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
