Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
