Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
