Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
