Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
