Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
