Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
