Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
