Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
