Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
