Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
