Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
