Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
