Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
