Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
