Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
