Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
