Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
