Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
