Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
