Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
