Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
