Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
