Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
