Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
