Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
