Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
