Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,13.7
