Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
