Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
