Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
