Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
