Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
