Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
