Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
