Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,18.2
