Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
