Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,18.9
