Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
