Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
