Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
