Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
