Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
