Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
