Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
