Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
