Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
