Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
