Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
