Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
