Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
