Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
