Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
