Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
